Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,183.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,225.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,81.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,251.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,202.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,208.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,199.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,196.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
