Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,260.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,223.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,201.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
