Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
