Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
