Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
