Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,204.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,213.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,206.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,277.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,214.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,221.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,231.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,235.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,220.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,224.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,217.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,214.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,304.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
