Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,209.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,78.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,296.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,275.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,51.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,220.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,84.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,323.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,219.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,78.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,275.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,210.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,263.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,209.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,209.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,208.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
