Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,204.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,232.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:10:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
