Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,202.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,187.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,9.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,8.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,8.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,7.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,7.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,transformer,,Temperature,C,7.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,transformer,,Temperature,C,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,transformer,,Temperature,C,7.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,transformer,,Temperature,C,7.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
