Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,transformer,,Temperature,C,8.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,transformer,,Temperature,C,8.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,transformer,,Temperature,C,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,transformer,,Temperature,C,9.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,transformer,,Temperature,C,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,transformer,,Temperature,C,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,transformer,,Temperature,C,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,transformer,,Temperature,C,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
