Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
