Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,219.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,196.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,203.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,189.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,203.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,200.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,209.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
