Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,209.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,198.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,86.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,311.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,231.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,208.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,235.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,201.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,222.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,205.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,197.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,259.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,258.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
