Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,213.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,210.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,196.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,169.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
