Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,260.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,214.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,220.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
