Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,transformer,,Temperature,C,7.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,transformer,,Temperature,C,8.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,transformer,,Temperature,C,8.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,transformer,,Temperature,C,8.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,transformer,,Temperature,C,8.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,transformer,,Temperature,C,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,transformer,,Temperature,C,8.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,transformer,,Temperature,C,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,transformer,,Temperature,C,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,transformer,,Temperature,C,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,transformer,,Temperature,C,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
