Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,transformer,,Temperature,C,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,transformer,,Temperature,C,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,164.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,transformer,,Temperature,C,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,transformer,,Temperature,C,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
