Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:40:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,200.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,233.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,200.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,223.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,65.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,215.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,208.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
