Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,258.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,220.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,200.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,210.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,203.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,229.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,215.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,252.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,221.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,252.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,206.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,210.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.5
