Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,223.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,229.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
