Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,180.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
