Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
