Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:50:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
