Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,214.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,224.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,224.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,216.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,231.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,197.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,204.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
