Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,223.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,180.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,202.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,206.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,225.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,209.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
