Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,210.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
