Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,205.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,197.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,224.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,244.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,192.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
