Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
