Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,179.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
