Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,203.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,196.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,246.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,225.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,218.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,231.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,206.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,22.9
