Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,transformer,,Temperature,C,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
