Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,218.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,205.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,181.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,265.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,214.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.2
