Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
