Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,235.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,222.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,204.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,202.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,226.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,215.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.1
