Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,216.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,62.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,249.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,204.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,58.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,212.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,207.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,220.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,218.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.3
