Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,transformer,,Temperature,C,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,transformer,,Temperature,C,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,transformer,,Temperature,C,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
