Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,transformer,,Temperature,C,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,transformer,,Temperature,C,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,transformer,,Temperature,C,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,transformer,,Temperature,C,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:20:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
