Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,221.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
