Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,215.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,185.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,220.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,232.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,214.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,218.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,229.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,203.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,224.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,192.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
