Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,225.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,205.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,272.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,199.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,235.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,235.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,189.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,234.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,222.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,72.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,283.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,230.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
