Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
