Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,227.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,210.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,169.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
