Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
