Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
