Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
