Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,163.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,212.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,194.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,211.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,247.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,232.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
