Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,222.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,214.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,201.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,68.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,243.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,211.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,71.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,249.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,248.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,206.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,211.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,199.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,197.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
