Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,205.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,207.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,225.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,202.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,210.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,205.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,181.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,164.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
