Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
