Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
