Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
