Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
