Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
