Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
