Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,186.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,206.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,213.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.5
