Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,216.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,191.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,209.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,209.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,77.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,222.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,196.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,212.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,205.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,212.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
