Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,202.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,198.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,205.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,209.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,198.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,194.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
