Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
