Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,249.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,223.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
