Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,213.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,179.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
