Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
