Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
