Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,273.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,203.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,284.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,51.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,219.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,80.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,311.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,229.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,201.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,202.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
