Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,289.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,328.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,211.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
